Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.6
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.84
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
332686,Chilton Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.2
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.14
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,110.3
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.2
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.09
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.89
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.68
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
332686,Chilton Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.67
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,102.3
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.2
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.96
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.07
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.67
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.85
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332686,Chilton Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.58
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.81
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,81.2
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.55
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.9
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.97
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
332686,Chilton Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.49
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,76.4
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.89
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.69
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.37
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.94
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
332686,Chilton Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.5
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,78.6
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.14
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.8
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.27
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
332686,Chilton Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.99
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,74.6
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.24
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.69
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.72
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
332686,Chilton Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,66.3
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.13
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.68
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
332686,Chilton Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.67
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.89
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.77
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.74
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.48
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
332686,Chilton Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.57
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.72
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.15
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
332686,Chilton Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.11
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.76
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.6
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.71
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
332686,Chilton Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.9
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,75.1
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.33
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.1
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.36
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
332686,Chilton Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.14
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,115.5
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.6
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.84
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.16
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.49
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332686,Chilton Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.27
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.22
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.3
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.26
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.67
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.4
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
332686,Chilton Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.62
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,79.2
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.69
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.4
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.07
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
332686,Chilton Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.83
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.08
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.2
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.48
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.66
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.5
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.25
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332686,Chilton Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.83
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.87
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.4
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
