Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.76
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
332686,Chilton Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.59
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.26
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.15
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.9
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.31
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
332686,Chilton Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.05
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.33
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,77.3
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.2
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.7
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.41
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,240.7
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
332686,Chilton Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.83
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.56
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,83.9
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.4
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.88
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.46
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.0
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.63
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.15
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
332686,Chilton Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.47
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.53
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.67
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.02
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.12
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,240.2
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
332686,Chilton Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.64
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.86
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.38
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.46
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
332686,Chilton Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.85
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.26
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.55
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.22
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.8
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.29
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
332686,Chilton Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.68
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.97
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.13
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.0
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.3
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.09
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
332686,Chilton Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.36
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.47
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.7
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.1
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,240.7
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
332686,Chilton Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.16
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.04
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.32
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.3
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.16
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.7
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
332686,Chilton Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.32
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.68
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.27
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.9
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.39
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
332686,Chilton Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.67
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.15
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.79
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.95
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,240.4
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.28
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
332686,Chilton Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.1
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.9
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.08
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.3
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
332686,Chilton Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.1
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.92
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.12
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
332686,Chilton Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.13
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.83
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.29
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
332686,Chilton Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.89
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.78
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.16
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
