Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
332686,Chilton Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.96
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.98
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332686,Chilton Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.7
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,66.4
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.07
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.94
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
332686,Chilton Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.36
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.07
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.72
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
332686,Chilton Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.07
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.01
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.18
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.11
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
332686,Chilton Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.64
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.06
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
332686,Chilton Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.4
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.67
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.22
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
332686,Chilton Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.55
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.41
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
332686,Chilton Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.5
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.92
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332686,Chilton Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.29
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.76
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
332686,Chilton Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.29
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.43
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.13
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
332686,Chilton Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.94
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.98
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.25
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
332686,Chilton Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.3
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.72
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.42
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332686,Chilton Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.58
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.38
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.83
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.9
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
332686,Chilton Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.21
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.1
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.23
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
332686,Chilton Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.75
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.33
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.72
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.6
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
332686,Chilton Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.47
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,80.1
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.4
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.82
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
