Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.34
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332686,Chilton Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.11
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.13
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
332686,Chilton Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.13
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.94
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.82
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
332686,Chilton Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.98
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.45
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
332686,Chilton Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.6
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.73
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
332686,Chilton Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.57
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.75
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332686,Chilton Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.61
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.07
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.2
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.46
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332686,Chilton Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.08
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,240.7
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.41
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
332686,Chilton Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.21
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.2
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.11
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332686,Chilton Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.02
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.3
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332686,Chilton Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.01
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.95
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
332686,Chilton Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.24
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.81
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.11
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
332686,Chilton Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.98
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.7
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.34
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332686,Chilton Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.14
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.98
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.64
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332686,Chilton Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.85
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332686,Chilton Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.91
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.74
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.54
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332686,Chilton Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
