Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.18
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.94
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332686,Chilton Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.12
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.23
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.36
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.54
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.9
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.72
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
332686,Chilton Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.14
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.3
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.43
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.88
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
332686,Chilton Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.07
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.66
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.42
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
332686,Chilton Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.23
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.76
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.84
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
332686,Chilton Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.01
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.23
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.55
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
332686,Chilton Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.91
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.35
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
332686,Chilton Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.54
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.23
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.69
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
332686,Chilton Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.29
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.46
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332686,Chilton Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.01
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.32
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.63
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
332686,Chilton Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.14
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.46
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.16
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
332686,Chilton Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.57
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.67
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.21
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.5
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.18
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.59
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
332686,Chilton Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.29
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.29
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.6
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.47
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
332686,Chilton Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.21
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.65
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.36
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
332686,Chilton Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,89.9
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.8
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.49
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.57
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
