Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
332686,Chilton Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.88
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.7
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.74
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
332686,Chilton Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.24
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,92.7
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.9
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.32
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.74
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.5
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332686,Chilton Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.8
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.37
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,79.2
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.33
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.54
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
332686,Chilton Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.88
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.75
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.8
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.77
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332686,Chilton Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.93
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.7
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.48
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
332686,Chilton Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.09
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.67
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
332686,Chilton Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.74
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.8
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.98
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.58
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.6
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.54
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
332686,Chilton Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.14
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.69
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.86
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332686,Chilton Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.39
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.34
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332686,Chilton Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.8
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.56
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.77
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332686,Chilton Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.94
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.44
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
332686,Chilton Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.92
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.34
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.3
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.11
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
332686,Chilton Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.69
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.26
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
332686,Chilton Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.32
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332686,Chilton Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.13
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.7
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.79
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
332686,Chilton Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.15
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.91
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
