Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.97
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
332686,Chilton Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.19
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.45
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332686,Chilton Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.73
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.0
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.5
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.82
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
332686,Chilton Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.09
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.5
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.68
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
332686,Chilton Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.2
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.0
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.74
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332686,Chilton Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.08
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.26
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.3
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.77
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
332686,Chilton Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.28
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.02
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.18
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.9
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.65
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332686,Chilton Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.16
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.0
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332686,Chilton Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.02
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.4
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.01
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
332686,Chilton Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.98
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.03
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332686,Chilton Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.51
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.3
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.52
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.34
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,248.9
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.35
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.16
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.6
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.41
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332686,Chilton Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.97
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.43
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.53
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.78
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.5
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.8
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
