Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.63
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.8
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332686,Chilton Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.65
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.54
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332686,Chilton Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.44
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.9
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332686,Chilton Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.5
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.03
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
332686,Chilton Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.24
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.58
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.37
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.49
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.92
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.66
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.3
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.49
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
332686,Chilton Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.61
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.8
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.24
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.85
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,250.9
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.35
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332686,Chilton Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.89
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,251.3
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.6
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.91
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.94
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,251.6
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.9
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332686,Chilton Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.28
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.92
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,251.4
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.51
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
332686,Chilton Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.23
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.85
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,251.3
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.16
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332686,Chilton Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.92
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,251.8
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.72
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332686,Chilton Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.15
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,252.5
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.94
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332686,Chilton Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.12
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.94
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,252.2
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.96
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332686,Chilton Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
