Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.32
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.98
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,252.1
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.74
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
332686,Chilton Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.63
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,251.0
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.93
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
332686,Chilton Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.37
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.78
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.59
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.84
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
332686,Chilton Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.7
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.6
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
332686,Chilton Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.84
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.36
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332686,Chilton Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.73
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.92
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
332686,Chilton Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.64
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.48
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.52
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
332686,Chilton Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.48
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.75
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
332686,Chilton Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.21
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.9
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.25
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332686,Chilton Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.7
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.08
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
332686,Chilton Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.41
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.03
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332686,Chilton Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.14
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.48
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.74
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
332686,Chilton Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.42
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.33
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332686,Chilton Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.63
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.08
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
332686,Chilton Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.28
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
