Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.72
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332686,Chilton Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.96
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.06
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
332686,Chilton Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.96
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.09
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.7
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
332686,Chilton Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.88
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.98
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
332686,Chilton Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.91
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.92
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.85
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
332686,Chilton Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.42
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.76
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.81
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
332686,Chilton Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.14
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.56
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.97
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
332686,Chilton Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.89
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.36
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
332686,Chilton Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.81
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.78
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.96
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
332686,Chilton Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.75
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.32
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.47
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.7
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.71
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
332686,Chilton Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.63
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.99
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.03
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.39
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
332686,Chilton Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.85
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.49
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
332686,Chilton Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.99
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.65
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.37
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.38
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
332686,Chilton Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.4
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.01
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.72
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.66
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
332686,Chilton Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.83
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.59
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.0
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.17
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
332686,Chilton Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.02
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.38
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.03
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.21
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
332686,Chilton Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.87
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.88
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
