Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.54
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.72
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
332686,Chilton Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.27
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.89
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.0
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.73
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
332686,Chilton Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.85
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.54
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.1
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.05
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.81
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.96
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
332686,Chilton Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.37
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.44
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.01
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.3
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.11
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.05
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.68
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
332686,Chilton Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.7
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.4
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.59
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.66
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.96
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.49
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
332686,Chilton Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.17
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.98
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.61
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.09
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.2
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.04
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
332686,Chilton Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.73
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.71
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,96.2
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.3
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.68
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.95
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.29
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.53
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
332686,Chilton Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.65
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.52
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.56
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,73.4
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.7
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.67
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.03
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.02
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.54
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.02
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
332686,Chilton Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.31
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.35
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.01
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.1
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.33
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.12
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.46
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.01
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.47
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.47
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
332686,Chilton Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.1
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.1
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.6
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.9
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.0
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.4
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.05
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.55
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.87
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.66
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.47
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
332686,Chilton Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.38
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.66
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.79
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,93.3
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.7
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.96
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.29
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.03
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.8
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.7
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.59
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
332686,Chilton Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.98
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.1
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.94
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.3
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.1
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.1
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.94
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.4
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.29
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.31
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
332686,Chilton Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.86
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.77
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.9
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.9
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.13
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.27
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.84
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
332686,Chilton Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.28
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.51
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.27
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.1
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.82
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.27
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
332686,Chilton Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.46
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.5
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.21
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.9
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.1
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.35
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.99
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
332686,Chilton Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.86
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.24
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
