Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.98
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.9
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.42
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.9
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.96
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.33
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.91
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
332686,Chilton Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.24
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.25
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.71
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.9
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.71
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
332686,Chilton Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.24
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.57
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,76.3
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.77
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
332686,Chilton Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.06
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.92
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.01
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.19
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
332686,Chilton Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.37
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.67
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.3
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332686,Chilton Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.99
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.83
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
332686,Chilton Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.58
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.74
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.16
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
332686,Chilton Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.99
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.44
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.96
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
332686,Chilton Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.7
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.77
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
332686,Chilton Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.36
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
332686,Chilton Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.05
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.21
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
332686,Chilton Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.07
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.9
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.4
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.31
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.6
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.82
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
332686,Chilton Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.48
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.28
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.18
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.44
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
332686,Chilton Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.26
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.78
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.26
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.63
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
332686,Chilton Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.14
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.19
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
332686,Chilton Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.27
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
