Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.29
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
332686,Chilton Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.4
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.19
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.25
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332686,Chilton Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.9
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.01
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
332686,Chilton Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,70.6
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.63
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.47
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
332686,Chilton Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,67.8
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.2
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.57
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.25
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
332686,Chilton Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.36
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,65.9
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.41
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.48
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.13
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
332686,Chilton Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.71
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.41
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332686,Chilton Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.29
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.65
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.8
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.31
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
332686,Chilton Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.62
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.61
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
332686,Chilton Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.52
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.57
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.27
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
332686,Chilton Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.81
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.42
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.8
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
332686,Chilton Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.91
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.32
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.4
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
332686,Chilton Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.43
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.17
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
332686,Chilton Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.49
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.72
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.03
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.53
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332686,Chilton Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.4
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,95.3
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.7
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.49
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332686,Chilton Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.26
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,79.2
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.85
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.79
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
332686,Chilton Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.41
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,134.7
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,223.1
