Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.11
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.32
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.57
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
332686,Chilton Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.01
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.81
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332686,Chilton Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.09
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.19
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.91
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.23
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.76
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
332686,Chilton Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.24
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.78
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
332686,Chilton Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.86
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.9
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.98
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
332686,Chilton Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.83
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.8
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.92
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
332686,Chilton Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.65
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.79
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
332686,Chilton Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.44
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.15
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.97
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.72
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.63
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
332686,Chilton Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.93
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,67.8
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.94
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.38
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,241.2
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.45
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332686,Chilton Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.97
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.41
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.51
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.54
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332686,Chilton Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.39
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.56
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.17
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
332686,Chilton Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.01
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.3
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.69
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.68
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.81
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
332686,Chilton Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.46
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.19
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.95
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.91
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
332686,Chilton Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.25
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.88
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
332686,Chilton Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,68.2
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.41
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.51
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
332686,Chilton Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.49
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.96
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
