Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
332686,Chilton Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.97
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.01
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,85.3
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.4
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.43
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332686,Chilton Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.91
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.03
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.7
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.72
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
332686,Chilton Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.51
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.87
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
332686,Chilton Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.93
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.83
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332686,Chilton Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.23
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.88
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
332686,Chilton Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.1
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332686,Chilton Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.83
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.42
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
332686,Chilton Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.29
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.88
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332686,Chilton Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.49
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.6
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.66
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.32
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.89
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.5
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.7
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332686,Chilton Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.25
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.73
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.2
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-46.86
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.41
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.9
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,248.4
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.6
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.04
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.34
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
332686,Chilton Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.25
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.27
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332686,Chilton Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.0
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332686,Chilton Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.48
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
