Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.66
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
332686,Chilton Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.59
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.17
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
332686,Chilton Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.9
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.42
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.15
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.06
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.04
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.08
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
332686,Chilton Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.1
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.52
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
332686,Chilton Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.53
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.95
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.0
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.3
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332686,Chilton Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.04
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.12
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332686,Chilton Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.97
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.7
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
332686,Chilton Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.07
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.96
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332686,Chilton Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.27
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.24
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.48
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.05
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.4
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.71
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.11
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.6
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.04
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
332686,Chilton Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.07
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-53.12
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
332686,Chilton Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.23
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.3
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.89
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.53
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.52
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.6
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.91
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
332686,Chilton Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
