Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.42
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.58
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332686,Chilton Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.12
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.21
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.49
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332686,Chilton Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.03
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.3
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.36
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
332686,Chilton Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.93
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.9
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.9
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.73
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.12
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.88
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.49
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.99
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.77
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.43
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332686,Chilton Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.37
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.67
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.7
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.05
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332686,Chilton Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.5
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.83
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
332686,Chilton Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.43
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.07
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.32
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.33
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.83
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
332686,Chilton Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.31
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.88
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.8
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.7
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.86
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.56
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332686,Chilton Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.88
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.2
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.39
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
332686,Chilton Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.69
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.5
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.16
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332686,Chilton Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.62
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.4
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.57
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332686,Chilton Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
