Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.2
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.67
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.92
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332686,Chilton Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.73
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.01
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332686,Chilton Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,52.7
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.88
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.14
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332686,Chilton Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.97
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.17
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332686,Chilton Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.3
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.96
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-52.62
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
332686,Chilton Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.78
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.57
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332686,Chilton Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-61.55
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,256.0
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.9
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332686,Chilton Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.48
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,255.9
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.2
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332686,Chilton Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.33
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.97
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,254.2
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.02
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.19
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-61.65
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,256.7
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.73
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332686,Chilton Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.85
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-62.03
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.6
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.29
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
332686,Chilton Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.67
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-62.57
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,258.6
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.21
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332686,Chilton Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-63.54
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,260.6
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.28
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
332686,Chilton Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-63.56
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,260.4
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.02
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
332686,Chilton Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.24
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-63.73
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,260.6
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.63
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
332686,Chilton Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.8
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.7
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-62.6
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,257.4
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
