Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.02
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
332686,Chilton Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-62.6
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.3
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.6
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332686,Chilton Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.14
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-62.05
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,256.1
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.32
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332686,Chilton Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.98
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-62.14
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,256.5
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.35
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332686,Chilton Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.84
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-62.01
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,255.8
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.24
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
332686,Chilton Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.78
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.74
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,255.1
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.93
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332686,Chilton Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.62
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-61.03
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,253.2
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.68
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
332686,Chilton Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.97
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.6
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.22
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
332686,Chilton Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.74
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.13
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.25
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,250.6
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.51
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
332686,Chilton Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.69
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.85
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,248.8
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.17
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332686,Chilton Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.17
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,71.1
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.37
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.1
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.92
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
332686,Chilton Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.02
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.28
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.26
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332686,Chilton Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.24
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.83
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.22
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.87
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.63
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
332686,Chilton Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.63
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.71
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,74.4
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.7
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.16
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.54
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.26
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
332686,Chilton Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.63
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.95
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.71
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.08
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.1
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
332686,Chilton Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.26
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.78
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.91
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,71.2
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.25
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.97
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.83
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.1
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.71
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.78
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
332686,Chilton Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.44
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.91
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.92
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,63.7
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.01
