Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.48
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.2
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,247.4
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.03
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
332686,Chilton Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.02
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.3
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.99
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.83
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.52
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
332686,Chilton Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.53
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.08
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.1
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.04
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.49
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.97
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
332686,Chilton Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.65
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.71
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.77
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
332686,Chilton Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.79
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.21
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,75.9
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.0
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.21
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.28
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
332686,Chilton Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.96
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.15
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.48
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.57
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.61
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
332686,Chilton Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.55
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.16
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.41
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.7
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.21
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.47
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.93
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
332686,Chilton Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.47
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.93
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,91.5
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.0
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.86
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.39
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.34
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
332686,Chilton Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.54
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.88
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.9
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.12
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.5
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.58
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.54
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
332686,Chilton Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.04
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.71
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,101.8
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.1
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.0
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.97
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.26
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
332686,Chilton Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.26
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.1
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.06
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,92.9
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.47
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.1
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.54
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
332686,Chilton Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.57
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.34
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.79
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,89.2
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.2
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.6
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.13
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.83
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.91
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.17
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.7
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
332686,Chilton Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.93
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.54
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.54
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,99.6
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.9
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.0
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.0
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.32
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.86
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
332686,Chilton Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.64
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.37
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.17
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,88.7
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.4
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,236.6
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.97
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.29
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.33
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.46
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
332686,Chilton Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.45
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.35
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.88
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.8
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.6
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.09
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.94
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.8
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.57
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.82
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
332686,Chilton Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.44
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.65
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.3
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,83.1
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.3
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.31
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.52
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,79.6
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.7
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.82
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
