Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
332686,Chilton Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.87
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.58
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,90.4
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.9
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.1
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.69
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.37
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,64.6
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.54
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.95
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
332686,Chilton Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.92
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.66
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,89.3
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.3
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.51
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.7
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.54
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.7
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
332686,Chilton Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.55
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.76
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,91.9
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.2
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.81
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
332686,Chilton Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.32
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.75
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.7
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.97
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.4
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
332686,Chilton Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.8
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.53
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
332686,Chilton Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.01
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.66
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,86.5
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.9
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.71
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
332686,Chilton Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.43
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.16
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,73.8
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.2
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.38
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.91
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.48
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.24
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
332686,Chilton Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.41
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.04
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,89.4
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.1
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.93
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.73
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
332686,Chilton Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.27
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.01
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,104.7
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.15
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.78
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.0
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.62
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
332686,Chilton Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.38
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.49
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,89.7
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.02
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.08
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.7
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.09
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332686,Chilton Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.3
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.81
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,87.7
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.68
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.38
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332686,Chilton Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.78
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.62
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,103.4
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.19
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
332686,Chilton Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,77.7
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.2
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.21
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
332686,Chilton Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.7
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.26
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,107.7
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.76
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,248.9
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.06
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
332686,Chilton Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.96
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,89.9
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.12
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.8
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.29
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
332686,Chilton Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.72
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,68.9
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.41
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,250.5
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
