Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.31
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
332686,Chilton Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,71.4
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.43
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.6
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.92
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
332686,Chilton Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.32
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.1
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,72.9
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.41
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.14
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.8
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.83
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
332686,Chilton Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,69.1
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.12
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.33
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,66.1
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.6
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.32
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.23
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
332686,Chilton Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.48
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.0
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.82
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
332686,Chilton Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.44
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,62.6
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.62
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.18
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
332686,Chilton Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.9
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.52
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.8
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.62
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332686,Chilton Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.98
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,68.1
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.44
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.6
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.3
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.69
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
332686,Chilton Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.4
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.71
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.77
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,248.5
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.33
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
332686,Chilton Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.11
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.1
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.75
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.52
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,64.5
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.73
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
332686,Chilton Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,80.0
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.2
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.41
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.9
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
332686,Chilton Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.04
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,87.7
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.4
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.33
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.41
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,248.1
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.44
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.59
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
332686,Chilton Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.22
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.45
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.2
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.63
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
332686,Chilton Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.55
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,96.4
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.1
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.45
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.9
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.89
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
332686,Chilton Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.25
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.11
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,66.3
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.82
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.5
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.58
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.07
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
332686,Chilton Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.55
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.16
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.45
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,252.1
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.9
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
332686,Chilton Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.69
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.1
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
