Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-61.04
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,254.3
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.61
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
332686,Chilton Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.75
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.75
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,256.6
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.46
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
332686,Chilton Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.79
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.86
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.37
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-62.51
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,259.8
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.72
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
332686,Chilton Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.61
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.86
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,74.2
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.6
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.5
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,263.5
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.89
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
332686,Chilton Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.75
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.61
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.35
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,266.3
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.78
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332686,Chilton Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.21
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.73
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.27
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.41
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,266.2
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.2
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
332686,Chilton Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.12
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.76
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.09
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,264.7
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.49
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332686,Chilton Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.8
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.44
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.08
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-62.7
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,259.8
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
332686,Chilton Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.3
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.4
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.2
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-62.15
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,258.4
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.85
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
332686,Chilton Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.27
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-61.71
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,256.5
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.5
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
332686,Chilton Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.28
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-61.99
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.4
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.58
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
332686,Chilton Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.12
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.96
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.61
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-60.87
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,254.3
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.74
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
332686,Chilton Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.32
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.4
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-61.03
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,255.1
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.66
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
332686,Chilton Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.49
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.15
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.9
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.27
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,255.9
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.18
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
332686,Chilton Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.1
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.41
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.05
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,255.0
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.23
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
332686,Chilton Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.47
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.35
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-61.62
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,256.6
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.02
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
