Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
332686,Chilton Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.31
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.41
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-61.59
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,256.1
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.36
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.04
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
332686,Chilton Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.57
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-61.13
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,254.3
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.32
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
332686,Chilton Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.56
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.22
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.91
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.29
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,253.2
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.35
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
332686,Chilton Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.26
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,250.9
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.2
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332686,Chilton Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.32
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,251.1
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.52
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
332686,Chilton Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.74
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.67
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.15
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.1
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.42
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
332686,Chilton Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.78
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.54
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.9
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.28
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332686,Chilton Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.9
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.71
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.12
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
332686,Chilton Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.75
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.94
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.4
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.66
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332686,Chilton Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.74
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.76
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.2
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.13
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.9
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-60.18
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,250.2
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.07
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332686,Chilton Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.95
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-60.87
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,251.8
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.81
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332686,Chilton Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.06
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-60.91
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,251.8
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.23
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
332686,Chilton Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-61.01
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,251.8
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.61
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332686,Chilton Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-61.01
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,251.5
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.29
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332686,Chilton Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.77
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.63
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,250.8
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
