Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.69
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332686,Chilton Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.11
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.12
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.23
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.12
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.47
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.8
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332686,Chilton Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.26
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.5
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.74
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332686,Chilton Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.4
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.44
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.68
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332686,Chilton Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.81
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.81
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332686,Chilton Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.88
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.04
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
332686,Chilton Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.86
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.82
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.0
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.0
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
332686,Chilton Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.67
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.22
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332686,Chilton Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.7
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.21
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.61
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.06
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332686,Chilton Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.48
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.22
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.69
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.49
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.18
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
332686,Chilton Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.92
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.02
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.29
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.8
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.85
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.64
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.44
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.75
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332686,Chilton Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
