Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332686,Chilton Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.93
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.07
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332686,Chilton Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.61
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.7
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.35
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332686,Chilton Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.97
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.74
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
332686,Chilton Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.25
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.12
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.64
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
332686,Chilton Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.6
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.2
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.3
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.22
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332686,Chilton Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.5
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.98
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.0
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
332686,Chilton Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.49
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.1
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
332686,Chilton Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.19
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.69
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.2
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
332686,Chilton Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.94
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.93
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.12
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332686,Chilton Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.07
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.85
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
332686,Chilton Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.93
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.87
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
332686,Chilton Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.53
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.96
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332686,Chilton Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.3
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.47
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.42
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332686,Chilton Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.22
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.66
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.31
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
332686,Chilton Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.63
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.68
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.96
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,240.9
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
