Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.03
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332686,Chilton Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.64
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.34
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,239.0
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.11
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332686,Chilton Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.1
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,238.5
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.85
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332686,Chilton Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.23
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,65.4
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.65
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.42
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
332686,Chilton Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.66
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.71
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.47
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
332686,Chilton Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.66
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.1
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.45
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
332686,Chilton Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.31
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.84
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
332686,Chilton Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.86
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.76
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
332686,Chilton Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.11
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.51
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.4
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332686,Chilton Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.29
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,86.9
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.5
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.38
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,233.7
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.09
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
332686,Chilton Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.95
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.34
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.7
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.88
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332686,Chilton Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.09
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,76.3
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.13
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-54.66
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,232.2
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
332686,Chilton Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.64
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,74.6
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.55
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-54.94
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.6
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
332686,Chilton Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.91
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.99
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,91.4
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.6
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.45
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-54.97
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,232.6
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
332686,Chilton Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.39
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.3
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.2
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.4
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.81
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
332686,Chilton Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.1
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.15
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.12
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.11
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,233.2
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.3
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
332686,Chilton Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,62.6
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
