Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.2
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.3
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
332686,Chilton Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.7
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-54.97
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,232.8
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.27
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
332686,Chilton Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.7
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-54.35
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,231.2
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.81
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332686,Chilton Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.93
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.15
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,85.1
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.7
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-53.87
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,229.9
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.92
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332686,Chilton Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.48
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.85
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-54.81
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,232.1
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
332686,Chilton Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.2
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.39
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.56
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.61
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
332686,Chilton Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.47
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.39
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.86
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.94
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.9
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.49
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
332686,Chilton Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.55
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.94
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.32
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.83
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.9
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
332686,Chilton Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.09
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.84
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.79
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,73.7
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.99
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.95
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.86
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
332686,Chilton Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.76
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,84.6
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.4
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.66
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.96
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.9
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.35
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.49
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
332686,Chilton Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.94
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.02
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,81.4
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.42
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.71
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.77
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
332686,Chilton Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.14
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,83.8
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.7
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.01
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.58
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.3
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
332686,Chilton Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.39
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.86
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.6
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.7
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.6
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-54.93
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,232.5
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.82
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
332686,Chilton Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.29
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.82
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.35
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.1
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.3
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.44
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-54.74
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.25
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,232.3
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.4
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.29
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.61
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
332686,Chilton Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.31
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.88
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.59
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,72.6
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.44
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-54.9
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,233.1
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
332686,Chilton Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.16
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.15
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.44
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,67.2
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.6
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.45
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.0
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.38
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.38
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,233.3
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.84
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.53
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.82
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
