Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
332686,Chilton Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.15
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.68
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,79.9
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.7
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.73
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.24
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.4
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,62.9
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.08
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
332686,Chilton Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.14
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.35
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,95.0
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,204.6
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.48
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.32
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.2
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.55
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
332686,Chilton Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.62
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.95
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,112.6
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,231.8
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.23
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.73
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.9
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.68
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
332686,Chilton Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.21
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.11
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.11
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,76.7
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.3
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.24
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.41
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.56
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.2
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.67
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
332686,Chilton Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.83
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.73
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,95.7
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.1
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.57
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.54
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.49
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.25
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.22
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
332686,Chilton Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.15
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.1
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.7
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.03
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-54.83
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,232.6
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.62
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
332686,Chilton Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.76
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.52
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.81
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.05
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.23
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
332686,Chilton Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.35
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.96
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.94
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
332686,Chilton Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.19
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.6
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.24
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
332686,Chilton Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.75
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.65
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.9
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.79
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
332686,Chilton Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,62.3
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.19
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.5
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.41
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
332686,Chilton Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.24
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-54.99
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,232.8
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.46
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332686,Chilton Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.22
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-54.97
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.1
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
332686,Chilton Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.34
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.46
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.25
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.91
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332686,Chilton Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.83
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.56
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.25
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
332686,Chilton Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.53
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.04
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
