Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.75
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332686,Chilton Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.36
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.8
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.76
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332686,Chilton Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.5
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.7
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.39
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
332686,Chilton Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.34
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.79
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.9
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.87
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332686,Chilton Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.28
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.85
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.9
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332686,Chilton Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.8
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.37
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.96
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.16
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
332686,Chilton Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.32
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.92
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.45
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332686,Chilton Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.52
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.15
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.44
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332686,Chilton Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.2
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.04
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.98
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332686,Chilton Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.09
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.25
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.9
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
332686,Chilton Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.37
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.39
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
332686,Chilton Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.5
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.27
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332686,Chilton Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.8
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.15
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.36
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
332686,Chilton Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.54
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.73
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.78
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332686,Chilton Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.1
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.02
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.6
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.33
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332686,Chilton Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.28
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.64
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.9
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.75
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
332686,Chilton Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
