Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.33
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.35
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.34
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332686,Chilton Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.99
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.49
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332686,Chilton Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.64
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.8
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,248.7
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.0
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332686,Chilton Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-60.56
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,251.8
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.95
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-60.81
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,252.7
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.0
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.1
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,253.8
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.35
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
332686,Chilton Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.62
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-61.98
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,256.1
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.66
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.38
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-62.7
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,258.5
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.16
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
332686,Chilton Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.24
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-62.72
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,259.1
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.2
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
332686,Chilton Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.1
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-62.87
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,259.5
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.98
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332686,Chilton Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-61.37
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,256.9
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.03
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332686,Chilton Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-62.46
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,260.2
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.1
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332686,Chilton Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.66
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.56
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,264.4
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.77
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332686,Chilton Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.44
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,267.1
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.07
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
332686,Chilton Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.69
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-65.17
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,268.8
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.54
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
332686,Chilton Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.01
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,74.9
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.75
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.74
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,268.0
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.73
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
