Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
332686,Chilton Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.76
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.6
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,267.3
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.23
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
332686,Chilton Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.07
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-65.35
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,269.5
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.33
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332686,Chilton Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,66.7
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-64.83
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,268.1
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.89
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332686,Chilton Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.13
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-63.37
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,264.0
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.81
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
332686,Chilton Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,66.8
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-63.48
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,263.0
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.84
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332686,Chilton Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-63.54
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,262.8
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.18
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
332686,Chilton Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,55.9
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-62.45
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,260.2
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.87
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
332686,Chilton Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.94
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-61.82
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,257.8
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.41
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
332686,Chilton Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.59
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,79.6
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.97
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-62.11
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,258.8
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.18
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
332686,Chilton Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-62.54
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,259.9
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.85
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332686,Chilton Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.8
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,70.1
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.96
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-63.05
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,261.2
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.71
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
332686,Chilton Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-63.09
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,261.7
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.94
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332686,Chilton Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.56
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.67
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-63.31
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,262.2
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.4
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
332686,Chilton Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.21
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-63.97
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,264.0
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.04
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
332686,Chilton Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-64.52
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,266.0
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.66
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
332686,Chilton Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.06
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-63.95
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.69
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,266.4
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
