Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.85
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
332686,Chilton Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.34
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-63.88
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.4
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.16
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332686,Chilton Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.18
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.46
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,268.8
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.79
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
332686,Chilton Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.81
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.88
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,270.2
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.19
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332686,Chilton Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,79.4
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.42
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-65.37
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,271.5
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.88
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
332686,Chilton Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.25
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,273.8
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.09
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332686,Chilton Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.58
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.52
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,273.9
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.61
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
332686,Chilton Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-65.99
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,272.3
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.62
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
332686,Chilton Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-65.86
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,272.4
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.38
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332686,Chilton Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.33
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-65.93
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,272.9
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.84
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332686,Chilton Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.19
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,273.1
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.62
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332686,Chilton Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.1
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.18
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,272.7
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.66
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332686,Chilton Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.24
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.33
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,273.0
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.16
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332686,Chilton Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.92
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-66.75
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,274.2
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.92
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332686,Chilton Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.64
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.65
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,273.6
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.21
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332686,Chilton Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-66.39
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,272.7
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.87
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
