Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-66.49
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,272.9
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.31
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332686,Chilton Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-66.53
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,272.7
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.38
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332686,Chilton Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-66.54
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,272.9
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.08
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
332686,Chilton Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-66.72
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,273.8
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.07
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-66.5
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,273.3
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.96
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.05
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-65.06
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,270.4
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-58.84
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
332686,Chilton Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.06
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-64.84
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,269.8
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.49
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332686,Chilton Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.74
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-64.77
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,269.6
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.54
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332686,Chilton Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.88
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-65.36
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,270.4
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.8
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-65.18
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,269.2
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.5
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.73
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.59
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,267.5
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.04
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.66
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.67
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,268.2
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.89
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-65.47
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,270.4
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.69
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.16
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-65.22
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,269.0
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.89
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332686,Chilton Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.23
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-64.74
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,267.0
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.15
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-64.38
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,265.9
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-57.65
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
