Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.1
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.24
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,265.4
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.58
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.93
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-64.15
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,264.8
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.69
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
332686,Chilton Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.96
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-63.79
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,263.3
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.05
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.98
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.58
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,262.8
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.8
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332686,Chilton Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.02
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-63.2
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,261.6
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.2
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332686,Chilton Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.53
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-63.01
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,261.4
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-55.93
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332686,Chilton Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.45
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-64.3
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,264.3
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.65
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332686,Chilton Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.35
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-63.8
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,262.8
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.17
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332686,Chilton Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.53
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-63.14
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,260.8
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-55.76
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
332686,Chilton Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.11
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-63.09
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,260.3
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.48
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
332686,Chilton Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.68
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-62.5
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,258.1
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.44
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.31
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-61.5
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,255.8
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.91
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332686,Chilton Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.48
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.55
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.58
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332686,Chilton Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.23
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332686,Chilton Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.47
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.21
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.21
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
332686,Chilton Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.25
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
