Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.27
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332686,Chilton Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.93
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.06
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332686,Chilton Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.18
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.31
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332686,Chilton Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.52
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.25
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.37
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332686,Chilton Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.63
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.5
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.96
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
332686,Chilton Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.54
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.7
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.4
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
332686,Chilton Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.84
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.3
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.75
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
332686,Chilton Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.08
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.89
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
332686,Chilton Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.75
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,240.8
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.76
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
332686,Chilton Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.69
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.69
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,240.4
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.19
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
332686,Chilton Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.45
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.31
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,239.7
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.77
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
332686,Chilton Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.33
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,238.0
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.46
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
332686,Chilton Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.17
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.54
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332686,Chilton Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.39
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.22
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.57
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
332686,Chilton Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.83
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.55
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.69
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.16
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.8
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
332686,Chilton Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.64
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.85
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,238.8
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.89
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332686,Chilton Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.56
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
