Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.12
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.57
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332686,Chilton Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.7
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.3
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.3
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.5
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.24
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
332686,Chilton Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.02
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.83
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
332686,Chilton Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.31
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.01
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332686,Chilton Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.46
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.56
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.0
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.92
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
332686,Chilton Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.62
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,71.3
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.64
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.85
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
332686,Chilton Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.31
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,104.6
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.8
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.62
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
332686,Chilton Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.57
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.1
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.41
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.77
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.5
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.51
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
332686,Chilton Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.23
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,87.8
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.85
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.36
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.49
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.39
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
332686,Chilton Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.3
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.16
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,81.9
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.85
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.85
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.55
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.89
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
332686,Chilton Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.68
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.3
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.7
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.95
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.85
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
332686,Chilton Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.95
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.14
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,81.4
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.2
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.01
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.08
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.78
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
332686,Chilton Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.63
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.64
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.24
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.79
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.61
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.31
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
332686,Chilton Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.22
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.41
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.64
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.26
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.69
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.33
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
332686,Chilton Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.22
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.39
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.2
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.33
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.01
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
332686,Chilton Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.21
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.06
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,82.3
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.7
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.25
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
