Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
332686,Chilton Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.68
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.34
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,91.0
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.78
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.35
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
332686,Chilton Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.75
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.29
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,91.2
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.8
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.95
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.99
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.56
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.31
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
332686,Chilton Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.82
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.37
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,62.53
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,122.3
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.8
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,259.1
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.94
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.82
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.28
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.34
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.81
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
332686,Chilton Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.51
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.19
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.96
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.1
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.74
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.29
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.37
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.24
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
332686,Chilton Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.74
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.38
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,72.5
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.4
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.15
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
332686,Chilton Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.66
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.86
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,85.9
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.8
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.03
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.18
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
332686,Chilton Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.54
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.9
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,100.0
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.6
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.1
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.88
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.04
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.55
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.45
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
332686,Chilton Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.74
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.51
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.11
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.1
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.78
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.19
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
332686,Chilton Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.87
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.67
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
332686,Chilton Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.15
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,73.8
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.9
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.78
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
332686,Chilton Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.89
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.4
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.7
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
332686,Chilton Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.58
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.92
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.34
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332686,Chilton Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.03
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,68.6
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.23
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.72
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332686,Chilton Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.69
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.97
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.85
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332686,Chilton Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.15
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.39
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
332686,Chilton Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.32
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.8
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
