Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.82
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332686,Chilton Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.95
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-54.64
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,232.2
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.99
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332686,Chilton Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-54.79
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,232.4
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.56
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
332686,Chilton Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-54.81
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,232.2
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.01
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-54.85
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.3
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.7
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332686,Chilton Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-54.74
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,232.1
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.4
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
332686,Chilton Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.52
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-54.9
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,232.7
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.38
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
332686,Chilton Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.14
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.02
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,232.7
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.38
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
332686,Chilton Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.14
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.17
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.1
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.54
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332686,Chilton Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.4
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.65
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332686,Chilton Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.6
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.23
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332686,Chilton Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.19
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.83
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.42
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332686,Chilton Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.05
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.85
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332686,Chilton Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.83
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,78.5
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.92
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.09
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
332686,Chilton Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.35
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,87.8
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.62
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,233.7
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
332686,Chilton Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.1
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.4
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332686,Chilton Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
