Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.3
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.65
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332686,Chilton Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.97
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.23
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.06
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332686,Chilton Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.35
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.29
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332686,Chilton Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.19
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.21
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332686,Chilton Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.44
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.93
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332686,Chilton Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.6
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.57
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.44
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332686,Chilton Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.2
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.78
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.32
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.63
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.8
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.91
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332686,Chilton Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.91
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.59
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.79
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.1
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332686,Chilton Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.75
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.58
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.61
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.53
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.24
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332686,Chilton Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.42
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.06
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.71
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
332686,Chilton Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-59.19
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.44
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332686,Chilton Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.2
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.21
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.5
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.34
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
332686,Chilton Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.92
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.1
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.5
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
