Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332686,Chilton Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.8
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.4
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.16
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332686,Chilton Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.97
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-59.53
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.6
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.55
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332686,Chilton Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.58
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.9
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332686,Chilton Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.98
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,84.1
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.21
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.12
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.7
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.15
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
332686,Chilton Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.61
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,75.4
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.33
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.34
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.73
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
332686,Chilton Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.27
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.64
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.5
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.51
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
332686,Chilton Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.29
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.6
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.01
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332686,Chilton Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.24
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.81
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
332686,Chilton Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.61
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.02
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.84
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
332686,Chilton Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.57
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.42
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332686,Chilton Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.63
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,78.4
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.62
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.11
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
332686,Chilton Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.08
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,79.7
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.52
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.3
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.0
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.52
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332686,Chilton Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.55
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.65
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.88
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
332686,Chilton Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.95
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.52
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
332686,Chilton Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.09
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.65
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
332686,Chilton Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.16
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
