Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.07
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
332686,Chilton Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.42
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.36
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
332686,Chilton Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.26
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.51
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.37
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
332686,Chilton Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.29
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.9
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.13
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
332686,Chilton Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.39
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.58
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,65.1
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.94
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.54
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
332686,Chilton Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.47
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.24
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332686,Chilton Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.31
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.75
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.86
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332686,Chilton Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.55
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.27
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.4
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.29
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
332686,Chilton Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.64
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.25
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
332686,Chilton Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.89
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.83
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332686,Chilton Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.42
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.84
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.05
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332686,Chilton Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.84
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.3
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.12
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332686,Chilton Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.34
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.84
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332686,Chilton Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.64
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.96
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.1
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
332686,Chilton Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.46
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.16
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.38
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
332686,Chilton Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.96
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.9
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.8
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
