Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.87
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.91
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.22
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.13
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.93
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.51
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.05
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.68
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
332686,Chilton Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.93
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.04
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.8
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.06
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.19
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.68
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.11
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332686,Chilton Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.75
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.73
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.42
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.92
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,245.9
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.02
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332686,Chilton Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-59.02
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.6
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
332686,Chilton Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.99
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.81
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332686,Chilton Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.96
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.2
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.29
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.05
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-59.14
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,246.9
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.13
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.44
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.96
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.6
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.74
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.45
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.84
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,246.3
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.35
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.88
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,246.7
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.64
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.67
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,246.0
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.87
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
332686,Chilton Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.55
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.56
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.35
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
