Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332686,Chilton Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.65
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.68
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.8
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.23
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
332686,Chilton Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.32
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.5
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.34
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.27
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.6
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332686,Chilton Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.32
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.7
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.73
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332686,Chilton Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.16
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.47
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,245.0
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.75
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332686,Chilton Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.88
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-59.01
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.1
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.95
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332686,Chilton Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.83
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.4
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332686,Chilton Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.7
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.4
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.24
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
332686,Chilton Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.3
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.4
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.03
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
332686,Chilton Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.49
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.31
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,244.3
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.14
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
332686,Chilton Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.86
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.98
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
332686,Chilton Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.24
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,244.2
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.93
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332686,Chilton Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.38
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.8
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.2
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.38
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
332686,Chilton Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-59.15
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,245.6
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.71
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332686,Chilton Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.81
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.49
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
332686,Chilton Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.5
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.28
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.7
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
