Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.91
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332686,Chilton Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.24
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.4
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332686,Chilton Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.38
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.36
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.43
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332686,Chilton Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.64
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.39
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.6
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332686,Chilton Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.78
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.66
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.8
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.03
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
332686,Chilton Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.48
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.42
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
332686,Chilton Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.42
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.78
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332686,Chilton Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.17
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.75
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.1
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.19
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
332686,Chilton Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.11
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.53
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,239.7
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.54
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332686,Chilton Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.98
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.09
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,238.5
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.0
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332686,Chilton Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,56.7
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.99
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.79
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.7
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.99
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
332686,Chilton Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.17
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.7
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.48
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
332686,Chilton Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.36
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.93
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,238.3
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.15
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
332686,Chilton Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.3
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.54
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.5
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.13
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332686,Chilton Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.37
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.14
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.2
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.91
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
332686,Chilton Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.74
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.26
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.87
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332686,Chilton Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
