Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.12
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.39
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332686,Chilton Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.62
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.5
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.13
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
332686,Chilton Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.45
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.19
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.28
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
332686,Chilton Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,68.6
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.75
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.54
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.9
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332686,Chilton Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.8
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.74
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.34
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.12
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
332686,Chilton Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.75
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.09
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.55
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.6
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
332686,Chilton Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.63
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.93
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.27
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.57
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.2
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.63
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.75
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
332686,Chilton Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.2
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,80.5
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.33
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.51
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.31
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.32
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.94
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
332686,Chilton Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.34
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.03
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,88.3
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.22
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.98
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.42
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.45
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
332686,Chilton Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.14
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.22
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,86.2
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.01
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.35
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.18
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.22
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.62
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
332686,Chilton Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.99
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.66
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,79.9
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.1
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.77
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.16
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.73
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.05
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.39
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
332686,Chilton Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.51
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.15
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,93.6
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.1
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.79
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.1
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.25
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
332686,Chilton Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.1
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.99
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,85.3
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.6
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.2
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.1
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
332686,Chilton Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.19
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.67
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.2
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,103.2
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.37
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.15
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.96
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.74
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
332686,Chilton Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.9
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.77
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,89.3
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.22
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.82
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
332686,Chilton Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.72
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.75
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.08
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.9
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.51
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.7
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
