Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
332686,Chilton Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.66
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.6
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,90.5
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.2
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.3
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.16
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
332686,Chilton Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.8
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.62
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.59
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.7
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.12
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.68
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.88
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
332686,Chilton Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.06
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.46
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.52
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.24
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.25
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.19
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.59
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.17
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
332686,Chilton Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.41
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.02
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,74.6
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.8
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.7
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.25
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.77
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
332686,Chilton Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.65
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.92
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.3
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.24
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.25
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.43
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.4
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.35
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
332686,Chilton Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.89
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.01
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.85
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.8
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.08
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.31
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.78
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.43
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.15
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.63
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
332686,Chilton Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.63
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.91
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.15
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,93.2
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.9
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.9
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.63
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.15
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
332686,Chilton Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.84
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.97
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.43
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,85.9
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.6
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.6
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.94
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
332686,Chilton Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.06
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.8
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.6
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,73.6
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.7
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.09
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.2
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.03
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.48
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
332686,Chilton Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.37
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.55
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,67.9
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.2
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.85
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.0
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
332686,Chilton Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.79
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.45
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.52
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,90.0
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.7
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.03
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.06
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
332686,Chilton Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.42
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.84
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.7
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.82
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.3
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.4
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.24
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
332686,Chilton Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.4
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,72.2
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.4
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.07
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.5
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.86
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
332686,Chilton Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.26
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.3
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.22
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.96
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
332686,Chilton Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.01
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.91
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.17
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
332686,Chilton Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.56
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.79
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.44
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.0
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
