Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.89
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332686,Chilton Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.87
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.59
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.43
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.7
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.55
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
332686,Chilton Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.6
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.1
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.52
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
332686,Chilton Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.47
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.76
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,238.3
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.61
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332686,Chilton Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.19
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.67
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
332686,Chilton Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.35
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.22
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.1
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.3
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332686,Chilton Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.31
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.22
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.81
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
332686,Chilton Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.15
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.21
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.1
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.64
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
332686,Chilton Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.25
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.97
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.13
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,66.2
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.59
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.07
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332686,Chilton Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.27
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.6
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.32
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.5
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332686,Chilton Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.7
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.46
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.84
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332686,Chilton Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.4
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.8
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.21
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.66
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
332686,Chilton Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.03
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.9
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.47
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332686,Chilton Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
