Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.96
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.79
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.22
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332686,Chilton Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.45
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332686,Chilton Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.75
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.68
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.75
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332686,Chilton Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.91
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.82
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.97
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332686,Chilton Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.71
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.48
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
332686,Chilton Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.07
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.5
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.45
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332686,Chilton Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.26
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.42
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.7
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.22
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332686,Chilton Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.34
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.31
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.41
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.8
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
332686,Chilton Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.49
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.1
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.25
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332686,Chilton Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.4
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.7
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
332686,Chilton Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.15
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.9
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.06
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
332686,Chilton Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.92
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.29
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.3
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.76
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
332686,Chilton Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.25
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.52
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.48
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
332686,Chilton Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.49
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.53
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.29
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
332686,Chilton Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.27
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.51
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
332686,Chilton Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.49
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.16
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.81
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
