Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
332686,Chilton Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.67
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.84
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.46
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
332686,Chilton Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.69
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.83
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.06
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332686,Chilton Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.88
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.8
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.9
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.18
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.72
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
332686,Chilton Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.92
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.85
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.56
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.36
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332686,Chilton Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.75
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.4
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.9
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.77
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332686,Chilton Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.48
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.49
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332686,Chilton Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.78
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.54
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.55
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
332686,Chilton Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.78
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.45
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.28
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
332686,Chilton Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.75
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.47
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.86
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332686,Chilton Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.69
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.73
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.32
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.48
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
332686,Chilton Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.29
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.36
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
332686,Chilton Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.35
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.68
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
332686,Chilton Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-54.82
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,233.0
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.25
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
332686,Chilton Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.95
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.27
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.75
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
332686,Chilton Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-54.99
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,233.7
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.86
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
332686,Chilton Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.23
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.79
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-54.61
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,232.6
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
