Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.64
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332686,Chilton Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.99
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,75.1
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.88
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.9
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
332686,Chilton Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.63
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.29
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.79
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
332686,Chilton Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.8
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.45
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332686,Chilton Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-54.98
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.1
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.34
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332686,Chilton Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.89
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.21
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.32
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
332686,Chilton Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.74
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.76
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
332686,Chilton Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.65
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,96.1
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.59
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.01
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,232.8
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332686,Chilton Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.98
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.77
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.69
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.66
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
332686,Chilton Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.99
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.89
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332686,Chilton Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.77
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.44
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332686,Chilton Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.97
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.1
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
332686,Chilton Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.19
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.46
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332686,Chilton Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.58
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.0
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.76
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.04
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.93
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
332686,Chilton Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.7
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.21
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,239.4
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-44.33
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
332686,Chilton Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
