Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.68
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.7
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.95
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
332686,Chilton Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.97
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.4
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.13
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
332686,Chilton Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.07
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.46
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.83
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.27
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.84
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
332686,Chilton Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.1
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.16
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332686,Chilton Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.74
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.9
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-52.51
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.25
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.57
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.82
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332686,Chilton Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.43
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.67
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
332686,Chilton Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.44
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.38
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.88
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332686,Chilton Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.85
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.3
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.47
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332686,Chilton Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.54
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.07
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.21
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.49
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.26
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.73
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332686,Chilton Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.55
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.23
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.02
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.11
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-52.07
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332686,Chilton Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.47
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.0
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.5
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.76
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.44
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.95
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,241.5
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.7
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
