Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.86
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.03
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.0
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.68
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332686,Chilton Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.47
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.05
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.73
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
332686,Chilton Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.92
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.0
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.35
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.35
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.95
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.0
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.28
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332686,Chilton Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.09
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.44
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332686,Chilton Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.04
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.35
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.7
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.72
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
332686,Chilton Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.62
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.21
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-50.99
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332686,Chilton Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.09
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.52
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332686,Chilton Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.13
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.92
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-50.23
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
332686,Chilton Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.36
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.93
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.39
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332686,Chilton Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.31
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.98
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.61
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332686,Chilton Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.26
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.88
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.11
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
332686,Chilton Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.77
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.21
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332686,Chilton Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.31
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.79
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.94
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332686,Chilton Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.7
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.03
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
