Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.35
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.94
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.38
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.27
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.9
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.02
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332686,Chilton Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.73
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.03
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332686,Chilton Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.85
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-46.01
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332686,Chilton Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.96
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.67
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332686,Chilton Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.15
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.84
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,244.8
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.43
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332686,Chilton Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.51
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,243.7
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.64
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
332686,Chilton Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.93
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.35
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.5
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.89
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
332686,Chilton Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.14
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.24
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
332686,Chilton Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.41
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.16
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.63
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332686,Chilton Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.9
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.77
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.05
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332686,Chilton Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.56
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.41
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.1
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.85
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
332686,Chilton Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.09
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.2
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.57
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332686,Chilton Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.02
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.02
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.8
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.16
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332686,Chilton Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.74
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.37
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.61
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332686,Chilton Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
