Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.54
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.2
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.98
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
332686,Chilton Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.29
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.33
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.37
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.14
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.1
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.89
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
332686,Chilton Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.74
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.01
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.8
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
332686,Chilton Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.36
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.7
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.24
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
332686,Chilton Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.46
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.47
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.73
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,241.6
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.42
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
332686,Chilton Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.7
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.11
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
332686,Chilton Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.67
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.52
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.1
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.06
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
332686,Chilton Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.7
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.99
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,239.8
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.38
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
332686,Chilton Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.34
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,79.2
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.51
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,240.9
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.65
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
332686,Chilton Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.07
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.51
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,70.9
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.46
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,241.0
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.39
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
332686,Chilton Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.34
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.38
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,83.8
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.9
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.75
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.1
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
332686,Chilton Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.09
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.33
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.91
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.93
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,239.9
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.89
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
332686,Chilton Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.6
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.01
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.46
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.6
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
332686,Chilton Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.63
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.17
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.45
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.32
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.1
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.31
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
332686,Chilton Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.28
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,74.4
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.8
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.97
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,239.4
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.69
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
332686,Chilton Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.97
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.9
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.1
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.4
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.59
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,238.2
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.62
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332686,Chilton Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
