Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.0
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.46
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
332686,Chilton Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.62
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.89
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.36
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
332686,Chilton Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.05
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.43
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332686,Chilton Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.79
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.26
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
332686,Chilton Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.06
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.04
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.24
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
332686,Chilton Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.92
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.17
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,233.4
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.35
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
332686,Chilton Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.06
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.47
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.38
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
332686,Chilton Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.8
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.53
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.33
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.52
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.77
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.9
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.74
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332686,Chilton Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.37
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.17
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.9
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.73
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332686,Chilton Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.83
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.29
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.31
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
332686,Chilton Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.02
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.57
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.94
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332686,Chilton Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.47
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.03
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332686,Chilton Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.09
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.05
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,233.4
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.39
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332686,Chilton Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.02
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.3
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.06
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
332686,Chilton Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.19
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.72
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.39
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
332686,Chilton Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
