Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.56
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.78
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
332686,Chilton Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.78
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.7
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.94
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332686,Chilton Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.93
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.2
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.54
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332686,Chilton Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.91
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.9
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.05
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332686,Chilton Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.99
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.14
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.8
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
332686,Chilton Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.24
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.61
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332686,Chilton Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.2
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.25
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332686,Chilton Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.71
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.5
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.38
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332686,Chilton Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.47
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,240.0
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.19
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332686,Chilton Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.65
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,240.4
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.03
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.46
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.73
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.2
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.85
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
332686,Chilton Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.74
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,240.6
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.48
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332686,Chilton Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.12
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-46.07
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332686,Chilton Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.57
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.99
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.2
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.11
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
332686,Chilton Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.53
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-58.15
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.7
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.76
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332686,Chilton Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.64
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-58.25
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-44.02
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
