Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.89
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-58.57
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,244.1
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-45.16
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
332686,Chilton Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.58
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-58.46
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,244.0
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.93
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
332686,Chilton Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-58.18
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.0
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.12
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332686,Chilton Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-57.88
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,242.4
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.99
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332686,Chilton Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.86
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-57.42
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.2
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.41
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
332686,Chilton Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-57.7
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.8
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-43.39
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332686,Chilton Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,69.3
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-57.6
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,240.9
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.54
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
332686,Chilton Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,76.7
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.63
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,240.5
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
332686,Chilton Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.73
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.19
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-57.28
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.54
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332686,Chilton Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.87
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.95
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.6
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.09
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
332686,Chilton Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.53
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.49
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
332686,Chilton Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.17
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.12
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.93
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
332686,Chilton Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.75
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.27
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.76
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
332686,Chilton Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.73
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.2
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.2
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.91
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332686,Chilton Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.26
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.3
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332686,Chilton Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.36
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.48
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
