Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-40.66
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
332686,Chilton Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.33
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.93
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.8
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.24
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
332686,Chilton Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,76.2
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.67
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.59
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
332686,Chilton Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.7
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.75
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.67
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.73
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
332686,Chilton Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.69
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.21
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.1
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.5
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.41
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
332686,Chilton Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.03
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,232.5
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.8
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
332686,Chilton Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.52
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.18
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332686,Chilton Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.9
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,81.7
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.65
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.09
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332686,Chilton Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.11
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.12
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.54
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
332686,Chilton Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.75
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.3
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.13
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.27
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.05
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
332686,Chilton Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-54.93
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.0
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.35
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
332686,Chilton Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.24
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,233.5
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.89
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
332686,Chilton Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,70.7
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.28
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,233.3
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.72
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332686,Chilton Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.37
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,64.4
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.51
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.06
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
332686,Chilton Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.07
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.41
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.26
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332686,Chilton Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.03
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.75
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.7
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.51
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332686,Chilton Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
