Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.29
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.9
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.02
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
332686,Chilton Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.01
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,233.3
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.42
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332686,Chilton Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.94
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-54.94
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,232.7
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.71
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332686,Chilton Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.41
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.9
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-47.01
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
332686,Chilton Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.41
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.55
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-46.97
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332686,Chilton Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.52
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.63
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.08
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
332686,Chilton Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.74
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.78
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
332686,Chilton Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.8
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.61
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.0
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.03
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.89
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.9
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.84
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332686,Chilton Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.96
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.97
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.7
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332686,Chilton Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.99
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.02
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.2
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.04
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332686,Chilton Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.98
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.99
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.69
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332686,Chilton Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.92
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.98
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.73
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332686,Chilton Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.88
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.59
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,233.9
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.53
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332686,Chilton Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.11
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.14
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.1
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.03
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
332686,Chilton Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.09
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.28
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.64
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
332686,Chilton Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
