Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.42
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.57
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.98
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332686,Chilton Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.13
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.85
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.93
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332686,Chilton Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.32
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-57.23
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,237.9
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-50.38
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
332686,Chilton Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.24
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.88
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-50.0
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332686,Chilton Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.14
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.66
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.72
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
332686,Chilton Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.01
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.6
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.25
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.26
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.46
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.19
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
332686,Chilton Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.28
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.18
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.3
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.78
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.22
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.41
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.27
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332686,Chilton Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.58
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.41
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.99
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.78
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.44
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.2
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-48.78
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
332686,Chilton Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.46
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-49.06
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
332686,Chilton Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.46
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.74
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
332686,Chilton Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.06
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.27
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.56
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332686,Chilton Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.13
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.33
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.8
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-49.44
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332686,Chilton Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.58
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.55
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
