Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-49.4
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332686,Chilton Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.98
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.64
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.5
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.22
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
332686,Chilton Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.67
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.07
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
332686,Chilton Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.84
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.8
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.55
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
332686,Chilton Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.97
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.05
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-47.75
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332686,Chilton Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.5
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.88
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-47.68
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332686,Chilton Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.97
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.8
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.87
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332686,Chilton Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.77
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.85
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,235.4
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.33
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
332686,Chilton Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.68
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-44.53
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
332686,Chilton Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.85
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-45.22
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
332686,Chilton Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.69
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.65
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,235.0
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.31
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
332686,Chilton Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.1
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.34
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.4
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332686,Chilton Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.68
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.49
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-44.18
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332686,Chilton Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.55
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.49
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.64
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332686,Chilton Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.45
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.9
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332686,Chilton Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.52
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.7
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.75
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
332686,Chilton Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.35
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
