Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.84
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,237.4
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.77
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
332686,Chilton Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.09
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.93
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.0
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.21
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
332686,Chilton Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.32
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,78.8
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.47
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.52
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.2
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.51
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332686,Chilton Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.5
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.34
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.13
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.2
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.01
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
332686,Chilton Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,72.7
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.7
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.0
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.05
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332686,Chilton Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,70.2
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.07
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.79
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.7
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
332686,Chilton Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.21
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.92
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.34
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.3
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.13
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.78
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
332686,Chilton Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.98
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.31
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.58
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
332686,Chilton Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.37
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.09
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.53
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.58
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
332686,Chilton Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.8
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.69
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.3
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
332686,Chilton Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.97
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.26
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.29
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.19
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
332686,Chilton Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.21
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.02
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.6
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.66
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
332686,Chilton Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,69.9
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.41
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.02
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332686,Chilton Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.82
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,87.7
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.18
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.08
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.7
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
332686,Chilton Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.35
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.2
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,93.3
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.1
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.29
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
332686,Chilton Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.4
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.73
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.7
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.94
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.99
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.5
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.59
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
332686,Chilton Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
