Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.85
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.89
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.46
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.6
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.6
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
332686,Chilton Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.85
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.88
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.52
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.44
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,237.0
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.07
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
332686,Chilton Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.01
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.97
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.09
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.1
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.08
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
332686,Chilton Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.95
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.76
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,80.8
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.18
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.1
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
332686,Chilton Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.85
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.63
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.2
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-56.4
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,237.1
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.55
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.59
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.6
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
332686,Chilton Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.53
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.85
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-56.68
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,237.8
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.84
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
332686,Chilton Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.16
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.87
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-56.55
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.7
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
332686,Chilton Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.61
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.88
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,73.9
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.12
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-56.1
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,236.4
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.49
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.37
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
332686,Chilton Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.39
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.25
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-56.0
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.61
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
332686,Chilton Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.91
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.98
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.39
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-55.66
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.33
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
332686,Chilton Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.5
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.19
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.72
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.7
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.32
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-55.5
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.6
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
332686,Chilton Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.68
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.84
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.11
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,76.2
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.2
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.9
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-55.41
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.8
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.02
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
332686,Chilton Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.76
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.22
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,81.8
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.1
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.84
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-55.24
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,234.2
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
332686,Chilton Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.32
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.08
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.56
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-55.33
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.29
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,234.1
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.37
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
332686,Chilton Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.52
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.42
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.77
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,64.9
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.6
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.24
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-55.43
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.4
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.91
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
332686,Chilton Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.59
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.39
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.82
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-56.04
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.0
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332686,Chilton Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
